Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
