Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
