Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
