Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
