Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
