Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,18.84
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
