Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
