Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
