Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
432939,Polruan Shipyard,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
