Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
432939,Polruan Shipyard,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
432939,Polruan Shipyard,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
