Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
432939,Polruan Shipyard,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
432939,Polruan Shipyard,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
