Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
432939,Polruan Shipyard,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
