Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
