Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
