Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
