Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
