Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
432939,Polruan Shipyard,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
