Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.82
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
432939,Polruan Shipyard,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
