Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
432939,Polruan Shipyard,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
432939,Polruan Shipyard,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
