Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
