Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
