Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
432939,Polruan Shipyard,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
