Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
