Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.52
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
