Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.14
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
