Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
432939,Polruan Shipyard,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.4
