Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.57
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
