Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
432939,Polruan Shipyard,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
