Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
432939,Polruan Shipyard,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
