Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
