Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.71
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.95
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
