Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
