Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
