Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.08
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
