Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.13
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
