Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.34
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.12
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.6
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.21
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.51
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.59
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.95
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
