Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
