Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
