Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
