Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
