Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
