Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.38
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
