Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.02
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
