Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
