Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
