Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.08
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
432939,Polruan Shipyard,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
