Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.79
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.11
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
432939,Polruan Shipyard,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
432939,Polruan Shipyard,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.32
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
