Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.9
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.8
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
