Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.7
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,35.6
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,35.5
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,35.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,35.3
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,35.2
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
