Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
