Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
