Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
