Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
