Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
432939,Polruan Shipyard,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
