Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.94
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
