Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
