Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
