Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
