Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
