Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
