Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
