Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
