Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
