Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.83
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
432939,Polruan Shipyard,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.57
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.94
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
432939,Polruan Shipyard,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
